Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.2
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.3
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
511320,Abercynon St Westmoors,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.3
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
511320,Abercynon St Westmoors,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.5
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
511320,Abercynon St Westmoors,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.27
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.7
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
511320,Abercynon St Westmoors,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.8
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
511320,Abercynon St Westmoors,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.9
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
511320,Abercynon St Westmoors,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
