Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.9
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.9
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
511320,Abercynon St Westmoors,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.9
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
511320,Abercynon St Westmoors,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.8
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.7
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
511320,Abercynon St Westmoors,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.6
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.5
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
511320,Abercynon St Westmoors,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.2
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
