Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
511320,Abercynon St Westmoors,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.33
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.19
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
511320,Abercynon St Westmoors,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.32
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
511320,Abercynon St Westmoors,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
511320,Abercynon St Westmoors,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.51
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
511320,Abercynon St Westmoors,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
511320,Abercynon St Westmoors,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.35
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.44
