Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.04
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511320,Abercynon St Westmoors,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
511320,Abercynon St Westmoors,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
511320,Abercynon St Westmoors,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
511320,Abercynon St Westmoors,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
