Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511320,Abercynon St Westmoors,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
511320,Abercynon St Westmoors,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
511320,Abercynon St Westmoors,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
511320,Abercynon St Westmoors,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511320,Abercynon St Westmoors,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.8
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511320,Abercynon St Westmoors,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
