Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
511320,Abercynon St Westmoors,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
511320,Abercynon St Westmoors,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.53
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
511320,Abercynon St Westmoors,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.91
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
511320,Abercynon St Westmoors,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.42
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
511320,Abercynon St Westmoors,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511320,Abercynon St Westmoors,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
511320,Abercynon St Westmoors,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
511320,Abercynon St Westmoors,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
