Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
511320,Abercynon St Westmoors,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
511320,Abercynon St Westmoors,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
511320,Abercynon St Westmoors,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.48
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
511320,Abercynon St Westmoors,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511320,Abercynon St Westmoors,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
511320,Abercynon St Westmoors,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.47
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
