Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.88
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
511320,Abercynon St Westmoors,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.01
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511320,Abercynon St Westmoors,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
511320,Abercynon St Westmoors,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511320,Abercynon St Westmoors,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
