Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
511320,Abercynon St Westmoors,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
511320,Abercynon St Westmoors,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
511320,Abercynon St Westmoors,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
511320,Abercynon St Westmoors,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
511320,Abercynon St Westmoors,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
