Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
511320,Abercynon St Westmoors,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511320,Abercynon St Westmoors,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
511320,Abercynon St Westmoors,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
511320,Abercynon St Westmoors,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.26
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511320,Abercynon St Westmoors,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.91
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
511320,Abercynon St Westmoors,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
