Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
511320,Abercynon St Westmoors,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
511320,Abercynon St Westmoors,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
511320,Abercynon St Westmoors,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511320,Abercynon St Westmoors,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511320,Abercynon St Westmoors,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511320,Abercynon St Westmoors,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
