Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511320,Abercynon St Westmoors,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511320,Abercynon St Westmoors,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511320,Abercynon St Westmoors,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
