Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511320,Abercynon St Westmoors,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
511320,Abercynon St Westmoors,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511320,Abercynon St Westmoors,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511320,Abercynon St Westmoors,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511320,Abercynon St Westmoors,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511320,Abercynon St Westmoors,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.25
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
