Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
511320,Abercynon St Westmoors,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511320,Abercynon St Westmoors,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511320,Abercynon St Westmoors,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.72
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511320,Abercynon St Westmoors,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
511320,Abercynon St Westmoors,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
