Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.44
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
511320,Abercynon St Westmoors,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
511320,Abercynon St Westmoors,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
511320,Abercynon St Westmoors,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.37
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.16
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.91
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
511320,Abercynon St Westmoors,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
