Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
511320,Abercynon St Westmoors,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.27
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.59
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
511320,Abercynon St Westmoors,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
511320,Abercynon St Westmoors,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
511320,Abercynon St Westmoors,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.53
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.71
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
