Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
511320,Abercynon St Westmoors,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
511320,Abercynon St Westmoors,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.2
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
511320,Abercynon St Westmoors,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.3
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
511320,Abercynon St Westmoors,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
511320,Abercynon St Westmoors,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
511320,Abercynon St Westmoors,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.5
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
511320,Abercynon St Westmoors,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
511320,Abercynon St Westmoors,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.4
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
511320,Abercynon St Westmoors,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
