Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.3
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.2
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
511320,Abercynon St Westmoors,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.12
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
511320,Abercynon St Westmoors,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.77
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
511320,Abercynon St Westmoors,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.45
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
511320,Abercynon St Westmoors,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.35
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
511320,Abercynon St Westmoors,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
511320,Abercynon St Westmoors,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
511320,Abercynon St Westmoors,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
511320,Abercynon St Westmoors,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.1
