Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
511320,Abercynon St Westmoors,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
511320,Abercynon St Westmoors,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.32
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.03
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
511320,Abercynon St Westmoors,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.7
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
511320,Abercynon St Westmoors,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.78
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
511320,Abercynon St Westmoors,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
