Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
511320,Abercynon St Westmoors,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.8
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.13
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
511320,Abercynon St Westmoors,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
511320,Abercynon St Westmoors,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.87
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
511320,Abercynon St Westmoors,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
511320,Abercynon St Westmoors,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
