Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511320,Abercynon St Westmoors,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511320,Abercynon St Westmoors,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
511320,Abercynon St Westmoors,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511320,Abercynon St Westmoors,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
