Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.99
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
511320,Abercynon St Westmoors,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
511320,Abercynon St Westmoors,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
511320,Abercynon St Westmoors,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
