Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.25
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.56
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511320,Abercynon St Westmoors,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.79
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
511320,Abercynon St Westmoors,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
