Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
511320,Abercynon St Westmoors,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.7
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
511320,Abercynon St Westmoors,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.8
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.4
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.85
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
511320,Abercynon St Westmoors,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
511320,Abercynon St Westmoors,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
511320,Abercynon St Westmoors,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
