Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.23
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
511320,Abercynon St Westmoors,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.95
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
511320,Abercynon St Westmoors,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.23
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
511320,Abercynon St Westmoors,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.65
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
511320,Abercynon St Westmoors,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
