Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
511320,Abercynon St Westmoors,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
511320,Abercynon St Westmoors,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
511320,Abercynon St Westmoors,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
511320,Abercynon St Westmoors,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511320,Abercynon St Westmoors,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.12
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
511320,Abercynon St Westmoors,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
