Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.41
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511320,Abercynon St Westmoors,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.12
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.58
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511320,Abercynon St Westmoors,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511320,Abercynon St Westmoors,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.45
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.51
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
