Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.98
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
511320,Abercynon St Westmoors,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511320,Abercynon St Westmoors,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
511320,Abercynon St Westmoors,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511320,Abercynon St Westmoors,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.03
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
