Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511320,Abercynon St Westmoors,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.47
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511320,Abercynon St Westmoors,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.48
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.48
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
511320,Abercynon St Westmoors,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511320,Abercynon St Westmoors,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511320,Abercynon St Westmoors,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.4
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
