Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
511320,Abercynon St Westmoors,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.45
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.22
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.25
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.87
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511320,Abercynon St Westmoors,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.77
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
511320,Abercynon St Westmoors,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.06
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511320,Abercynon St Westmoors,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
511320,Abercynon St Westmoors,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
