Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
511320,Abercynon St Westmoors,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
511320,Abercynon St Westmoors,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
511320,Abercynon St Westmoors,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511320,Abercynon St Westmoors,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.53
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
511320,Abercynon St Westmoors,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.71
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511320,Abercynon St Westmoors,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
