Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
511320,Abercynon St Westmoors,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.99
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.47
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
511320,Abercynon St Westmoors,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
511320,Abercynon St Westmoors,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
511320,Abercynon St Westmoors,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
511320,Abercynon St Westmoors,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
