Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
511320,Abercynon St Westmoors,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.77
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
511320,Abercynon St Westmoors,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.7
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
511320,Abercynon St Westmoors,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.32
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
