Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
511320,Abercynon St Westmoors,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.13
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
511320,Abercynon St Westmoors,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
511320,Abercynon St Westmoors,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
511320,Abercynon St Westmoors,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
511320,Abercynon St Westmoors,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
511320,Abercynon St Westmoors,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
511320,Abercynon St Westmoors,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.67
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
511320,Abercynon St Westmoors,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
