Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.81
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
511320,Abercynon St Westmoors,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.46
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
511320,Abercynon St Westmoors,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
511320,Abercynon St Westmoors,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
511320,Abercynon St Westmoors,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
511320,Abercynon St Westmoors,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
511320,Abercynon St Westmoors,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.19
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
