Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
511320,Abercynon St Westmoors,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.17
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
511320,Abercynon St Westmoors,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.12
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.53
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
511320,Abercynon St Westmoors,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
511320,Abercynon St Westmoors,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511320,Abercynon St Westmoors,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.99
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
511320,Abercynon St Westmoors,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
511320,Abercynon St Westmoors,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
