Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
511320,Abercynon St Westmoors,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.51
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.19
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
511320,Abercynon St Westmoors,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
511320,Abercynon St Westmoors,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511320,Abercynon St Westmoors,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.91
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511320,Abercynon St Westmoors,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
