Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
511320,Abercynon St Westmoors,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.88
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.34
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
511320,Abercynon St Westmoors,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.99
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
511320,Abercynon St Westmoors,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
511320,Abercynon St Westmoors,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
511320,Abercynon St Westmoors,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
