Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511320,Abercynon St Westmoors,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
511320,Abercynon St Westmoors,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511320,Abercynon St Westmoors,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.55
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
511320,Abercynon St Westmoors,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
