Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.5
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
511320,Abercynon St Westmoors,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.42
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
511320,Abercynon St Westmoors,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.61
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511320,Abercynon St Westmoors,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
511320,Abercynon St Westmoors,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
511320,Abercynon St Westmoors,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
