Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.25
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
511320,Abercynon St Westmoors,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
511320,Abercynon St Westmoors,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511320,Abercynon St Westmoors,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
