Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511320,Abercynon St Westmoors,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
511320,Abercynon St Westmoors,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511320,Abercynon St Westmoors,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511320,Abercynon St Westmoors,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
511320,Abercynon St Westmoors,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
511320,Abercynon St Westmoors,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
