Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511320,Abercynon St Westmoors,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511320,Abercynon St Westmoors,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511320,Abercynon St Westmoors,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511320,Abercynon St Westmoors,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511320,Abercynon St Westmoors,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511320,Abercynon St Westmoors,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511320,Abercynon St Westmoors,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511320,Abercynon St Westmoors,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
