Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511320,Abercynon St Westmoors,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511320,Abercynon St Westmoors,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.27
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511320,Abercynon St Westmoors,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511320,Abercynon St Westmoors,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.07
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
