Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
511320,Abercynon St Westmoors,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511320,Abercynon St Westmoors,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
511320,Abercynon St Westmoors,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511320,Abercynon St Westmoors,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511320,Abercynon St Westmoors,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.99
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
