Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511320,Abercynon St Westmoors,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.86
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
511320,Abercynon St Westmoors,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.22
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
511320,Abercynon St Westmoors,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
511320,Abercynon St Westmoors,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
511320,Abercynon St Westmoors,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
