Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
511320,Abercynon St Westmoors,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
