Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
511320,Abercynon St Westmoors,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
511320,Abercynon St Westmoors,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
511320,Abercynon St Westmoors,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
511320,Abercynon St Westmoors,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
511320,Abercynon St Westmoors,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
511320,Abercynon St Westmoors,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
511320,Abercynon St Westmoors,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
511320,Abercynon St Westmoors,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.82
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
