Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
511320,Abercynon St Westmoors,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
511320,Abercynon St Westmoors,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
511320,Abercynon St Westmoors,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.06
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
511320,Abercynon St Westmoors,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.62
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
511320,Abercynon St Westmoors,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
511320,Abercynon St Westmoors,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
511320,Abercynon St Westmoors,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
