Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
511320,Abercynon St Westmoors,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
511320,Abercynon St Westmoors,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
511320,Abercynon St Westmoors,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
511320,Abercynon St Westmoors,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
