Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
511320,Abercynon St Westmoors,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.09
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
511320,Abercynon St Westmoors,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511320,Abercynon St Westmoors,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
511320,Abercynon St Westmoors,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
511320,Abercynon St Westmoors,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
511320,Abercynon St Westmoors,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
