Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511320,Abercynon St Westmoors,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511320,Abercynon St Westmoors,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
511320,Abercynon St Westmoors,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511320,Abercynon St Westmoors,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
511320,Abercynon St Westmoors,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
511320,Abercynon St Westmoors,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
511320,Abercynon St Westmoors,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
511320,Abercynon St Westmoors,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.8
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
511320,Abercynon St Westmoors,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
