Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
511320,Abercynon St Westmoors,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.68
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511320,Abercynon St Westmoors,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
511320,Abercynon St Westmoors,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
511320,Abercynon St Westmoors,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
511320,Abercynon St Westmoors,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.0
