Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.57
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
511320,Abercynon St Westmoors,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.55
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
511320,Abercynon St Westmoors,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
511320,Abercynon St Westmoors,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
511320,Abercynon St Westmoors,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
511320,Abercynon St Westmoors,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
