Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
511320,Abercynon St Westmoors,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
511320,Abercynon St Westmoors,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.61
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
511320,Abercynon St Westmoors,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
511320,Abercynon St Westmoors,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.49
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.72
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
