Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.51
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
511320,Abercynon St Westmoors,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
511320,Abercynon St Westmoors,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.59
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
