Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.8
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
511320,Abercynon St Westmoors,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
511320,Abercynon St Westmoors,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
511320,Abercynon St Westmoors,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.6
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
511320,Abercynon St Westmoors,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.94
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
511320,Abercynon St Westmoors,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
511320,Abercynon St Westmoors,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
511320,Abercynon St Westmoors,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
