Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.14
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
511320,Abercynon St Westmoors,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.35
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.84
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.4
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511320,Abercynon St Westmoors,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.79
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.76
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.73
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511320,Abercynon St Westmoors,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
