Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
511320,Abercynon St Westmoors,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511320,Abercynon St Westmoors,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.2
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.34
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.59
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511320,Abercynon St Westmoors,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
511320,Abercynon St Westmoors,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.98
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511320,Abercynon St Westmoors,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
