Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.61
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511320,Abercynon St Westmoors,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511320,Abercynon St Westmoors,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
511320,Abercynon St Westmoors,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511320,Abercynon St Westmoors,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.41
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
