Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.97
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.8
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511320,Abercynon St Westmoors,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.18
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.94
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
511320,Abercynon St Westmoors,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.26
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.96
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511320,Abercynon St Westmoors,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.47
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
511320,Abercynon St Westmoors,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.52
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.74
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
511320,Abercynon St Westmoors,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.49
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
