Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
511320,Abercynon St Westmoors,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
511320,Abercynon St Westmoors,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.21
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
511320,Abercynon St Westmoors,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.27
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
511320,Abercynon St Westmoors,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
511320,Abercynon St Westmoors,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
511320,Abercynon St Westmoors,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
511320,Abercynon St Westmoors,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
