Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.56
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
511320,Abercynon St Westmoors,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
511320,Abercynon St Westmoors,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.16
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.5
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
511320,Abercynon St Westmoors,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.9
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.8
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
511320,Abercynon St Westmoors,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.24
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
511320,Abercynon St Westmoors,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.93
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.85
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
511320,Abercynon St Westmoors,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
511320,Abercynon St Westmoors,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.73
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
511320,Abercynon St Westmoors,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.16
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
