Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.56
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
511320,Abercynon St Westmoors,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
511320,Abercynon St Westmoors,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
511320,Abercynon St Westmoors,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
511320,Abercynon St Westmoors,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
511320,Abercynon St Westmoors,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
511320,Abercynon St Westmoors,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
511320,Abercynon St Westmoors,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
